Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.46
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,28.7
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
605213,Milford Street Saundersfoot,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.64
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,28.7
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.97
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
605213,Milford Street Saundersfoot,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,28.8
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
605213,Milford Street Saundersfoot,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,28.8
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
605213,Milford Street Saundersfoot,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,28.9
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.78
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
605213,Milford Street Saundersfoot,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.85
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.89
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
605213,Milford Street Saundersfoot,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,29.2
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.9
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.03
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
605213,Milford Street Saundersfoot,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.74
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.79
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.87
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
605213,Milford Street Saundersfoot,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
605213,Milford Street Saundersfoot,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.51
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.66
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
605213,Milford Street Saundersfoot,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
