Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.31
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
605213,Milford Street Saundersfoot,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.92
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.1
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
605213,Milford Street Saundersfoot,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
605213,Milford Street Saundersfoot,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.67
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
605213,Milford Street Saundersfoot,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.4
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
605213,Milford Street Saundersfoot,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.7
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
605213,Milford Street Saundersfoot,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.8
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.81
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
605213,Milford Street Saundersfoot,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.08
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
605213,Milford Street Saundersfoot,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.64
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
605213,Milford Street Saundersfoot,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.81
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
605213,Milford Street Saundersfoot,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
