Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.54
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
605213,Milford Street Saundersfoot,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.72
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
605213,Milford Street Saundersfoot,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.88
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.88
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
605213,Milford Street Saundersfoot,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.17
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.71
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
605213,Milford Street Saundersfoot,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.01
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
605213,Milford Street Saundersfoot,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.2
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.71
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
605213,Milford Street Saundersfoot,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.01
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.58
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.36
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
605213,Milford Street Saundersfoot,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.02
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.56
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.11
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.93
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.78
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
605213,Milford Street Saundersfoot,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.88
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
605213,Milford Street Saundersfoot,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.13
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.99
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.78
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
605213,Milford Street Saundersfoot,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
