Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.33
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.03
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
605213,Milford Street Saundersfoot,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.53
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.54
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
605213,Milford Street Saundersfoot,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.91
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
605213,Milford Street Saundersfoot,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.44
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.28
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.39
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.74
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
605213,Milford Street Saundersfoot,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.88
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.24
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.76
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.23
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
605213,Milford Street Saundersfoot,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.15
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.56
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.91
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
605213,Milford Street Saundersfoot,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.64
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.15
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.73
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.08
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.31
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
605213,Milford Street Saundersfoot,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.07
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.44
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.58
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.8
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.59
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
605213,Milford Street Saundersfoot,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.37
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.96
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.37
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
605213,Milford Street Saundersfoot,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.79
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.27
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.41
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
605213,Milford Street Saundersfoot,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
