Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.23
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.32
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.89
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.21
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
605213,Milford Street Saundersfoot,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.77
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.04
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.7
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.49
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
605213,Milford Street Saundersfoot,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.76
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.39
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.75
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.47
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.75
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
605213,Milford Street Saundersfoot,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.35
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.41
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
605213,Milford Street Saundersfoot,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.7
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.56
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.06
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
605213,Milford Street Saundersfoot,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.41
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.3
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.78
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.11
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
605213,Milford Street Saundersfoot,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.35
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.15
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.15
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
605213,Milford Street Saundersfoot,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.65
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.16
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.36
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.55
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.25
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.44
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
605213,Milford Street Saundersfoot,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.1
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.61
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.2
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.71
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.4
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
605213,Milford Street Saundersfoot,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.34
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.73
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.07
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.33
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.22
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.97
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,141.4
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
605213,Milford Street Saundersfoot,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
