Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.09
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.75
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.28
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.48
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
605213,Milford Street Saundersfoot,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.8
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.18
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.69
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.53
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.4
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
605213,Milford Street Saundersfoot,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.95
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.95
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.74
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.01
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.21
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
605213,Milford Street Saundersfoot,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.25
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.15
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.5
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.39
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.8
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,62.69
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
605213,Milford Street Saundersfoot,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.71
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.35
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.16
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.29
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.06
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
605213,Milford Street Saundersfoot,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.29
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.27
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.31
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.4
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.98
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.6
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
605213,Milford Street Saundersfoot,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.61
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.33
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.69
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.09
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
605213,Milford Street Saundersfoot,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.74
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.19
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.74
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
605213,Milford Street Saundersfoot,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.3
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.19
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.7
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.9
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.94
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.02
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.72
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
605213,Milford Street Saundersfoot,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.64
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.39
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.79
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.48
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.69
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
605213,Milford Street Saundersfoot,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
