Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.75
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.74
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.7
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.33
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.89
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.95
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.67
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
605213,Milford Street Saundersfoot,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.63
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.25
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.76
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,157.3
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
605213,Milford Street Saundersfoot,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.94
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.32
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.93
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.14
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.88
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.14
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
605213,Milford Street Saundersfoot,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.76
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.84
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
605213,Milford Street Saundersfoot,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.24
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.57
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.25
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,65.15
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.72
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
605213,Milford Street Saundersfoot,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.79
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.87
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.58
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.98
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.75
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.2
605213,Milford Street Saundersfoot,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.74
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.07
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.15
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.45
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.29
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.16
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
605213,Milford Street Saundersfoot,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.59
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.36
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.9
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.32
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.33
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.83
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
605213,Milford Street Saundersfoot,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.03
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.4
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.23
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.79
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.39
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
605213,Milford Street Saundersfoot,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.8
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.95
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.02
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.65
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.99
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.18
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.88
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
605213,Milford Street Saundersfoot,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
