Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.08
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.57
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.08
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.08
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
605213,Milford Street Saundersfoot,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.62
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.4
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.95
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
605213,Milford Street Saundersfoot,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.59
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.53
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.57
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.35
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.92
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.85
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.29
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,75.03
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
605213,Milford Street Saundersfoot,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.7
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.69
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.25
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.89
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.69
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
605213,Milford Street Saundersfoot,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.69
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.39
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.5
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.18
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.7
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,67.16
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.14
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,146.9
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
605213,Milford Street Saundersfoot,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.09
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.57
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.5
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.34
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,62.53
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
605213,Milford Street Saundersfoot,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.32
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.28
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.11
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.02
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.09
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.73
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
605213,Milford Street Saundersfoot,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.43
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.37
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.18
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.15
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,76.99
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.06
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
605213,Milford Street Saundersfoot,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.22
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.6
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.82
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,28.8
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.91
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,60.53
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
605213,Milford Street Saundersfoot,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.39
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.11
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.16
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.1
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.24
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.01
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.51
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
605213,Milford Street Saundersfoot,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.36
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.9
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.09
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
