Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.2
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,28.3
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.54
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,66.43
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.49
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
605213,Milford Street Saundersfoot,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.54
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.8
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.1
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,28.2
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.56
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.4
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.08
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
605213,Milford Street Saundersfoot,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.54
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.3
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,28.0
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.12
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.97
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.37
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
605213,Milford Street Saundersfoot,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.72
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.7
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,27.9
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.79
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.66
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
605213,Milford Street Saundersfoot,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.44
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,27.9
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.12
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.98
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
605213,Milford Street Saundersfoot,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.88
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.02
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,27.8
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.04
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
605213,Milford Street Saundersfoot,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.87
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,27.8
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.07
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.99
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
605213,Milford Street Saundersfoot,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.77
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.2
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,27.7
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.19
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.66
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,168.1
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
605213,Milford Street Saundersfoot,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.93
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,27.7
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.96
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.65
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
605213,Milford Street Saundersfoot,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.62
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.08
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,27.6
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.51
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.23
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.94
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
605213,Milford Street Saundersfoot,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.37
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
