Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.78
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,27.6
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.23
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.66
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
605213,Milford Street Saundersfoot,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.9
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.59
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,27.5
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.6
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.38
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
605213,Milford Street Saundersfoot,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.63
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,27.5
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.44
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.97
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
605213,Milford Street Saundersfoot,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,27.5
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.87
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.92
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
605213,Milford Street Saundersfoot,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.03
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.4
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.51
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,27.5
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.92
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
605213,Milford Street Saundersfoot,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.55
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.51
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,27.4
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.7
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
605213,Milford Street Saundersfoot,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.17
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.11
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,27.4
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.6
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.42
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
605213,Milford Street Saundersfoot,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.66
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.42
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,27.4
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.64
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
605213,Milford Street Saundersfoot,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.07
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,27.4
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.59
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
605213,Milford Street Saundersfoot,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.91
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,27.4
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.4
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.35
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
605213,Milford Street Saundersfoot,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.38
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
