Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,27.4
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.99
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
605213,Milford Street Saundersfoot,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.09
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,27.4
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.95
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.32
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
605213,Milford Street Saundersfoot,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.47
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,27.4
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.9
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.34
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
605213,Milford Street Saundersfoot,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.27
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.14
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.7
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.4
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.21
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.15
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
605213,Milford Street Saundersfoot,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.78
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.35
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.1
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.4
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.29
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.17
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
605213,Milford Street Saundersfoot,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.3
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.5
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.4
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,50.01
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
605213,Milford Street Saundersfoot,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.23
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.4
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
605213,Milford Street Saundersfoot,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.4
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
605213,Milford Street Saundersfoot,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.5
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.43
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
605213,Milford Street Saundersfoot,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,27.5
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.03
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
605213,Milford Street Saundersfoot,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.41
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
