Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,27.5
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.56
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
605213,Milford Street Saundersfoot,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.67
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,27.6
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.6
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
605213,Milford Street Saundersfoot,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.79
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,27.6
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.85
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
605213,Milford Street Saundersfoot,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.55
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.81
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,27.7
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.82
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.44
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
605213,Milford Street Saundersfoot,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.56
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,27.7
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.87
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
605213,Milford Street Saundersfoot,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.3
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.68
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.1
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,27.8
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
605213,Milford Street Saundersfoot,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.24
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.03
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.9
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,27.9
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.09
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.28
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
605213,Milford Street Saundersfoot,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.05
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.0
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,27.9
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
605213,Milford Street Saundersfoot,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.75
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.8
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,28.0
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
605213,Milford Street Saundersfoot,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.72
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.04
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.3
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,28.0
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
605213,Milford Street Saundersfoot,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.34
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.41
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
