Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,28.1
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.98
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
605213,Milford Street Saundersfoot,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.48
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.38
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,28.2
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.45
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
605213,Milford Street Saundersfoot,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.23
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,28.3
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.99
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
605213,Milford Street Saundersfoot,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,28.3
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.53
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.48
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
605213,Milford Street Saundersfoot,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
605213,Milford Street Saundersfoot,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.67
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.24
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
605213,Milford Street Saundersfoot,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.71
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.62
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
605213,Milford Street Saundersfoot,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.61
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,28.6
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
605213,Milford Street Saundersfoot,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.41
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.28
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,28.6
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.24
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.81
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
605213,Milford Street Saundersfoot,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,28.7
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.62
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
605213,Milford Street Saundersfoot,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.98
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
