Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,28.8
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
605213,Milford Street Saundersfoot,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,28.8
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
605213,Milford Street Saundersfoot,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.36
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.69
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,28.8
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.47
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
605213,Milford Street Saundersfoot,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.08
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.9
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.26
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
605213,Milford Street Saundersfoot,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.9
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.53
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.9
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
605213,Milford Street Saundersfoot,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.17
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.68
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
605213,Milford Street Saundersfoot,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.27
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
605213,Milford Street Saundersfoot,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.04
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.53
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
605213,Milford Street Saundersfoot,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.98
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.44
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
605213,Milford Street Saundersfoot,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.82
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.89
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.2
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.78
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.41
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
605213,Milford Street Saundersfoot,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
