Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.62
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
605213,Milford Street Saundersfoot,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.71
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
605213,Milford Street Saundersfoot,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.68
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
605213,Milford Street Saundersfoot,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.13
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.03
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
605213,Milford Street Saundersfoot,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
605213,Milford Street Saundersfoot,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
605213,Milford Street Saundersfoot,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.48
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,29.2
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.72
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
605213,Milford Street Saundersfoot,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.08
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
605213,Milford Street Saundersfoot,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
605213,Milford Street Saundersfoot,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.43
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.65
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
605213,Milford Street Saundersfoot,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.48
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
