Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.57
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
605213,Milford Street Saundersfoot,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.74
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
605213,Milford Street Saundersfoot,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
605213,Milford Street Saundersfoot,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
605213,Milford Street Saundersfoot,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
605213,Milford Street Saundersfoot,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.43
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
605213,Milford Street Saundersfoot,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.43
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.24
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
605213,Milford Street Saundersfoot,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.87
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
605213,Milford Street Saundersfoot,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.46
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.6
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
605213,Milford Street Saundersfoot,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.89
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
605213,Milford Street Saundersfoot,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.11
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
