Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.06
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
605213,Milford Street Saundersfoot,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.27
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
605213,Milford Street Saundersfoot,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.87
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
605213,Milford Street Saundersfoot,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.32
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.38
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
605213,Milford Street Saundersfoot,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
605213,Milford Street Saundersfoot,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.98
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
605213,Milford Street Saundersfoot,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.97
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.63
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
605213,Milford Street Saundersfoot,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.53
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.12
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.42
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
605213,Milford Street Saundersfoot,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.5
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.3
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
605213,Milford Street Saundersfoot,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.24
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.19
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.19
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
605213,Milford Street Saundersfoot,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
