Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.22
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.62
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
605213,Milford Street Saundersfoot,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.9
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.87
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.19
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
605213,Milford Street Saundersfoot,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.85
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.72
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.47
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.21
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.34
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
605213,Milford Street Saundersfoot,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.98
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.64
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
605213,Milford Street Saundersfoot,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.13
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.89
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
605213,Milford Street Saundersfoot,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.69
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.6
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.63
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
605213,Milford Street Saundersfoot,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.69
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.52
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.92
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
605213,Milford Street Saundersfoot,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.23
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.3
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.57
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
605213,Milford Street Saundersfoot,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.08
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.76
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.64
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.83
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
605213,Milford Street Saundersfoot,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.69
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.56
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
605213,Milford Street Saundersfoot,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
