Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.75
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.26
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
605213,Milford Street Saundersfoot,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.5
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.49
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.65
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
605213,Milford Street Saundersfoot,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.32
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.91
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.3
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.98
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.89
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.35
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
605213,Milford Street Saundersfoot,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.94
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.38
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
605213,Milford Street Saundersfoot,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.75
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.08
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
605213,Milford Street Saundersfoot,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.38
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.63
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
605213,Milford Street Saundersfoot,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.58
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.06
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.94
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.26
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
605213,Milford Street Saundersfoot,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.93
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.51
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,62.88
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
605213,Milford Street Saundersfoot,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.47
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.21
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.43
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,64.65
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
605213,Milford Street Saundersfoot,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.73
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.99
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.32
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.1
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.71
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.68
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
605213,Milford Street Saundersfoot,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.51
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.05
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
