Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.32
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.75
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
605213,Milford Street Saundersfoot,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.16
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.1
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.76
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.1
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.86
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.42
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.77
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
605213,Milford Street Saundersfoot,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.51
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.33
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.31
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.63
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
605213,Milford Street Saundersfoot,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.15
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.83
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.35
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
605213,Milford Street Saundersfoot,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.99
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.4
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.93
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.21
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.9
605213,Milford Street Saundersfoot,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.3
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.95
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.32
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.17
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
605213,Milford Street Saundersfoot,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.88
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.27
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.84
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
605213,Milford Street Saundersfoot,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.59
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.2
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.57
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.5
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
605213,Milford Street Saundersfoot,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.52
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.51
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.3
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.34
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
605213,Milford Street Saundersfoot,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.28
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.51
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.18
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.69
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.18
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
605213,Milford Street Saundersfoot,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.32
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.16
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.09
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.78
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
