Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.97
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,145.9
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
605213,Milford Street Saundersfoot,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.64
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.77
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.97
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
605213,Milford Street Saundersfoot,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.8
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.41
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.29
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.96
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.11
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
605213,Milford Street Saundersfoot,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.92
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.01
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.36
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,63.52
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
605213,Milford Street Saundersfoot,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.9
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.26
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.26
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.34
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
605213,Milford Street Saundersfoot,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.3
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.5
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.75
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.14
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.61
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.92
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,154.2
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
605213,Milford Street Saundersfoot,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.77
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.16
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.67
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.9
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,165.5
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
605213,Milford Street Saundersfoot,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.88
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.0
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.17
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.9
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.38
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.46
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
605213,Milford Street Saundersfoot,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.93
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.38
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.5
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.94
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.85
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.41
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.65
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,166.5
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
605213,Milford Street Saundersfoot,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.91
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.29
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
605213,Milford Street Saundersfoot,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.76
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.4
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.78
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.86
