Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.65
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,181.2
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
605213,Milford Street Saundersfoot,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.99
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.61
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,68.32
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.56
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
605213,Milford Street Saundersfoot,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.83
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.07
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,70.35
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.92
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
605213,Milford Street Saundersfoot,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.82
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.94
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.64
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,68.04
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,159.6
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
605213,Milford Street Saundersfoot,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.58
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.33
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.52
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.84
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.6
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
605213,Milford Street Saundersfoot,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.87
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.47
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.48
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,60.44
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.95
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
605213,Milford Street Saundersfoot,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.06
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.53
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.61
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.54
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.95
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
605213,Milford Street Saundersfoot,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.98
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.72
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.35
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.7
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.98
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
605213,Milford Street Saundersfoot,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.34
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.73
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.63
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.97
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.32
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
605213,Milford Street Saundersfoot,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.07
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.86
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.5
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.4
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.73
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.71
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.29
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
605213,Milford Street Saundersfoot,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.12
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.1
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.39
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.12
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
