Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
605213,Milford Street Saundersfoot,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.4
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.36
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,28.7
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.38
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,72.04
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
605213,Milford Street Saundersfoot,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.08
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.88
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.55
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.54
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.15
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
605213,Milford Street Saundersfoot,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.37
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.5
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,28.2
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.42
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
605213,Milford Street Saundersfoot,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.17
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.9
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,28.0
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.71
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.16
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,155.2
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
605213,Milford Street Saundersfoot,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.7
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.54
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,27.8
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.34
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.33
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.6
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
605213,Milford Street Saundersfoot,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.01
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.54
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.0
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,27.7
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.1
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.75
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,167.1
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
605213,Milford Street Saundersfoot,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.63
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.88
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.19
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.4
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,27.6
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.7
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
605213,Milford Street Saundersfoot,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.92
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.17
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,27.5
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.86
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.08
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.87
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,69.15
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
605213,Milford Street Saundersfoot,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.8
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.88
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,27.3
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.13
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.62
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.28
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.25
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
605213,Milford Street Saundersfoot,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.8
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.84
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,27.2
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,67.51
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
605213,Milford Street Saundersfoot,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
