Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.34
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,26.4
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.53
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.76
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
605213,Milford Street Saundersfoot,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,26.4
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.91
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
605213,Milford Street Saundersfoot,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,26.4
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.61
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
605213,Milford Street Saundersfoot,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.07
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.9
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,26.4
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.93
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.13
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
605213,Milford Street Saundersfoot,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,26.3
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.9
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,48.6
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
605213,Milford Street Saundersfoot,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.13
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,26.3
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.13
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
605213,Milford Street Saundersfoot,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.43
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.86
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.4
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,26.3
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.85
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
605213,Milford Street Saundersfoot,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.18
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.4
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.2
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.63
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,57.65
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
605213,Milford Street Saundersfoot,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.79
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.07
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.7
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.2
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.64
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,65.01
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
605213,Milford Street Saundersfoot,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.87
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.1
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
605213,Milford Street Saundersfoot,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
