Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,26.2
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.92
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
605213,Milford Street Saundersfoot,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,26.2
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.33
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
605213,Milford Street Saundersfoot,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,26.3
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.6
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
605213,Milford Street Saundersfoot,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.7
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,26.3
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.41
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.45
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
605213,Milford Street Saundersfoot,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.76
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,26.3
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.27
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
605213,Milford Street Saundersfoot,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,26.3
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.1
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.89
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
605213,Milford Street Saundersfoot,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.16
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,26.4
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
605213,Milford Street Saundersfoot,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,26.5
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
605213,Milford Street Saundersfoot,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,26.5
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.12
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
605213,Milford Street Saundersfoot,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,26.6
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
605213,Milford Street Saundersfoot,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
