Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,26.7
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.81
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
605213,Milford Street Saundersfoot,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,26.8
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
605213,Milford Street Saundersfoot,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,26.8
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
605213,Milford Street Saundersfoot,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,26.9
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
605213,Milford Street Saundersfoot,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,27.0
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.86
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
605213,Milford Street Saundersfoot,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,27.1
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
605213,Milford Street Saundersfoot,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,27.2
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
605213,Milford Street Saundersfoot,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.86
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,27.3
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.42
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
605213,Milford Street Saundersfoot,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,27.4
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
605213,Milford Street Saundersfoot,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,27.5
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.84
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
605213,Milford Street Saundersfoot,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
