Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,27.5
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.12
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
605213,Milford Street Saundersfoot,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,27.6
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.92
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
605213,Milford Street Saundersfoot,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,27.7
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
605213,Milford Street Saundersfoot,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,27.8
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.66
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
605213,Milford Street Saundersfoot,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,27.9
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
605213,Milford Street Saundersfoot,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,27.9
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.73
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
605213,Milford Street Saundersfoot,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,28.0
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.1
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
605213,Milford Street Saundersfoot,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.36
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,28.0
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.06
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
605213,Milford Street Saundersfoot,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,28.1
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
605213,Milford Street Saundersfoot,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.24
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,28.2
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
605213,Milford Street Saundersfoot,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
