Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.03
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,28.2
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
605213,Milford Street Saundersfoot,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,28.3
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.99
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
605213,Milford Street Saundersfoot,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.09
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
605213,Milford Street Saundersfoot,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.18
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
605213,Milford Street Saundersfoot,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
605213,Milford Street Saundersfoot,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,28.6
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.2
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
605213,Milford Street Saundersfoot,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,28.6
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
605213,Milford Street Saundersfoot,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
605213,Milford Street Saundersfoot,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.34
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.57
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
605213,Milford Street Saundersfoot,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.09
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
605213,Milford Street Saundersfoot,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
