Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.39
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
605213,Milford Street Saundersfoot,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.29
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
605213,Milford Street Saundersfoot,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.66
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
605213,Milford Street Saundersfoot,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.44
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
605213,Milford Street Saundersfoot,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.81
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.62
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
605213,Milford Street Saundersfoot,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.87
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
605213,Milford Street Saundersfoot,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.54
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.98
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
605213,Milford Street Saundersfoot,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.52
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
605213,Milford Street Saundersfoot,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
605213,Milford Street Saundersfoot,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
605213,Milford Street Saundersfoot,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
