Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
605213,Milford Street Saundersfoot,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.04
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
605213,Milford Street Saundersfoot,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.54
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
605213,Milford Street Saundersfoot,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.53
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
605213,Milford Street Saundersfoot,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.68
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.58
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.14
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
605213,Milford Street Saundersfoot,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.02
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
605213,Milford Street Saundersfoot,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.21
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.84
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
605213,Milford Street Saundersfoot,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.51
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.15
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
605213,Milford Street Saundersfoot,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.86
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.12
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
605213,Milford Street Saundersfoot,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.06
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.82
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
605213,Milford Street Saundersfoot,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
