Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.77
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.88
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
605213,Milford Street Saundersfoot,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.34
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
605213,Milford Street Saundersfoot,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.83
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.56
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.51
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
605213,Milford Street Saundersfoot,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.59
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
605213,Milford Street Saundersfoot,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.38
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.14
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.31
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
605213,Milford Street Saundersfoot,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.51
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.48
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.55
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
605213,Milford Street Saundersfoot,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.72
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.18
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
605213,Milford Street Saundersfoot,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.38
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
605213,Milford Street Saundersfoot,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.36
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.46
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
605213,Milford Street Saundersfoot,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.77
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
605213,Milford Street Saundersfoot,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
