Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.64
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.23
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.32
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.18
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
605213,Milford Street Saundersfoot,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.34
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.74
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
605213,Milford Street Saundersfoot,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.71
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.54
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
605213,Milford Street Saundersfoot,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.87
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.37
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.38
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
605213,Milford Street Saundersfoot,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.37
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.48
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.61
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
605213,Milford Street Saundersfoot,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.67
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.38
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
605213,Milford Street Saundersfoot,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.67
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.81
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.72
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
605213,Milford Street Saundersfoot,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.33
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.5
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
605213,Milford Street Saundersfoot,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.71
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.24
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
605213,Milford Street Saundersfoot,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.36
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.85
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.06
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
605213,Milford Street Saundersfoot,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.63
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
