Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.21
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.76
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
605213,Milford Street Saundersfoot,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.08
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.16
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.63
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
605213,Milford Street Saundersfoot,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.92
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
605213,Milford Street Saundersfoot,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.73
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.77
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,65.79
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
605213,Milford Street Saundersfoot,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.66
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.9
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,75.07
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,171.7
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
605213,Milford Street Saundersfoot,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.78
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.42
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.98
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.99
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
605213,Milford Street Saundersfoot,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.36
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.3
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.84
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.43
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.41
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.68
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,147.9
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
605213,Milford Street Saundersfoot,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.85
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.96
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.06
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.89
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.27
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
605213,Milford Street Saundersfoot,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.25
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.15
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.28
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.38
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
605213,Milford Street Saundersfoot,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.98
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.26
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.0
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.73
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.79
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.52
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.31
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
605213,Milford Street Saundersfoot,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.56
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
