Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.69
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.47
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.5
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
605213,Milford Street Saundersfoot,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.52
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.79
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.15
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.02
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
605213,Milford Street Saundersfoot,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.94
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.78
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.3
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.51
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.89
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
605213,Milford Street Saundersfoot,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.61
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.97
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.97
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.17
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.2
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
605213,Milford Street Saundersfoot,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.93
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.65
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.29
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,69.38
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
605213,Milford Street Saundersfoot,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.87
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.73
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.21
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,69.01
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
605213,Milford Street Saundersfoot,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.21
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.49
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.8
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.69
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
605213,Milford Street Saundersfoot,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.34
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.91
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.65
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
605213,Milford Street Saundersfoot,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.83
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.36
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.29
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
605213,Milford Street Saundersfoot,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.41
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.3
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.36
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.92
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.76
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,167.0
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
605213,Milford Street Saundersfoot,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
