Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.56
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.21
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.9
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,69.39
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.02
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,170.9
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
605213,Milford Street Saundersfoot,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.33
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.8
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.02
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.26
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,183.7
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
605213,Milford Street Saundersfoot,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.12
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.01
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.89
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.92
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.32
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,171.7
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
605213,Milford Street Saundersfoot,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.49
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.06
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.74
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.99
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,178.4
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
605213,Milford Street Saundersfoot,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.99
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.87
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.82
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.54
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,174.9
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
605213,Milford Street Saundersfoot,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.55
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.78
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.17
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.39
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
605213,Milford Street Saundersfoot,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.84
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.77
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.13
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.46
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
605213,Milford Street Saundersfoot,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.08
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.63
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.92
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.93
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,64.69
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
605213,Milford Street Saundersfoot,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.91
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.53
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.7
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.33
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,159.0
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
605213,Milford Street Saundersfoot,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.2
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.47
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.67
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.23
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
605213,Milford Street Saundersfoot,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.34
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
