Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.08
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.03
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
605213,Milford Street Saundersfoot,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.32
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.88
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.14
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
605213,Milford Street Saundersfoot,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.01
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.53
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.37
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.09
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
605213,Milford Street Saundersfoot,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,28.8
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.17
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,57.22
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
605213,Milford Street Saundersfoot,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.81
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.96
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.36
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.22
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
605213,Milford Street Saundersfoot,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.52
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.86
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.1
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.07
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
605213,Milford Street Saundersfoot,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.33
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.62
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.8
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.35
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.2
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
605213,Milford Street Saundersfoot,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.57
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.69
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.5
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.59
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
605213,Milford Street Saundersfoot,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.55
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.92
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.64
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.3
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.33
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.29
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
605213,Milford Street Saundersfoot,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.81
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.62
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.2
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.68
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.2
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.69
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
605213,Milford Street Saundersfoot,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.9
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.37
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
