Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.0
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.19
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.53
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
605213,Milford Street Saundersfoot,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,26.9
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.17
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.48
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
605213,Milford Street Saundersfoot,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.8
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.67
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.16
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,176.1
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
605213,Milford Street Saundersfoot,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.74
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,26.7
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.02
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.41
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
605213,Milford Street Saundersfoot,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,26.6
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.33
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.44
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
605213,Milford Street Saundersfoot,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.09
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.5
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,26.6
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
605213,Milford Street Saundersfoot,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,26.5
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.87
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.41
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
605213,Milford Street Saundersfoot,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.73
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.78
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,26.4
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.25
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
605213,Milford Street Saundersfoot,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.91
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.03
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.34
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.4
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,26.4
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.17
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.68
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
605213,Milford Street Saundersfoot,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.5
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,26.4
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.35
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
605213,Milford Street Saundersfoot,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
