Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,26.3
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.38
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
605213,Milford Street Saundersfoot,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.9
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,26.3
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.46
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,52.26
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
605213,Milford Street Saundersfoot,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,26.2
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.74
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
605213,Milford Street Saundersfoot,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.97
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.32
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,26.1
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.81
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.4
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
605213,Milford Street Saundersfoot,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.67
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,26.1
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.27
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
605213,Milford Street Saundersfoot,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.03
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.37
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.78
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,26.0
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.29
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
605213,Milford Street Saundersfoot,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.42
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.93
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.0
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,26.0
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.31
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.57
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
605213,Milford Street Saundersfoot,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.0
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.77
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.22
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
605213,Milford Street Saundersfoot,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.3
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.79
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.57
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.0
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.14
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
605213,Milford Street Saundersfoot,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.78
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.0
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.85
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
605213,Milford Street Saundersfoot,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.08
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
