Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.0
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.33
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
605213,Milford Street Saundersfoot,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.0
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.83
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
605213,Milford Street Saundersfoot,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.0
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.07
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
605213,Milford Street Saundersfoot,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.83
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.34
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.78
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.3
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,26.0
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.06
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,43.4
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
605213,Milford Street Saundersfoot,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.15
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.87
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,26.0
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.46
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
605213,Milford Street Saundersfoot,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.81
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.08
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.9
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,26.0
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.27
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.32
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
605213,Milford Street Saundersfoot,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,26.1
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.53
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,44.41
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
605213,Milford Street Saundersfoot,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,26.1
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
605213,Milford Street Saundersfoot,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,26.2
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.85
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
605213,Milford Street Saundersfoot,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,26.3
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
605213,Milford Street Saundersfoot,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.48
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,26.3
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
