Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
605213,Milford Street Saundersfoot,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,26.4
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.71
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
605213,Milford Street Saundersfoot,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,26.4
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
605213,Milford Street Saundersfoot,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,26.5
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
605213,Milford Street Saundersfoot,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,26.6
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
605213,Milford Street Saundersfoot,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.54
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,26.7
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.91
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
605213,Milford Street Saundersfoot,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.51
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,26.8
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
605213,Milford Street Saundersfoot,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,26.8
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
605213,Milford Street Saundersfoot,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,26.9
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.6
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
605213,Milford Street Saundersfoot,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,27.1
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
605213,Milford Street Saundersfoot,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,27.2
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
