Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
605213,Milford Street Saundersfoot,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.88
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,27.3
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
605213,Milford Street Saundersfoot,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,27.3
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
605213,Milford Street Saundersfoot,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,27.4
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
605213,Milford Street Saundersfoot,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,27.5
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.67
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
605213,Milford Street Saundersfoot,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,27.5
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.03
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
605213,Milford Street Saundersfoot,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,27.6
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
605213,Milford Street Saundersfoot,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,27.8
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
605213,Milford Street Saundersfoot,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,27.9
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.17
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
605213,Milford Street Saundersfoot,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,28.0
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
605213,Milford Street Saundersfoot,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,28.1
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
