Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
605213,Milford Street Saundersfoot,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,28.1
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.84
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
605213,Milford Street Saundersfoot,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,28.2
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.73
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
605213,Milford Street Saundersfoot,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,28.3
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.68
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
605213,Milford Street Saundersfoot,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
605213,Milford Street Saundersfoot,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
605213,Milford Street Saundersfoot,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
605213,Milford Street Saundersfoot,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,28.6
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
605213,Milford Street Saundersfoot,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,28.7
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.03
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
605213,Milford Street Saundersfoot,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,28.8
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
605213,Milford Street Saundersfoot,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,28.9
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
