Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
605213,Milford Street Saundersfoot,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.59
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
605213,Milford Street Saundersfoot,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.56
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
605213,Milford Street Saundersfoot,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.54
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
605213,Milford Street Saundersfoot,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.37
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
605213,Milford Street Saundersfoot,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.85
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.83
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
605213,Milford Street Saundersfoot,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.98
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.42
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
605213,Milford Street Saundersfoot,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.42
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
605213,Milford Street Saundersfoot,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.14
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.23
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
605213,Milford Street Saundersfoot,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.97
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
605213,Milford Street Saundersfoot,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.26
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
