Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
605213,Milford Street Saundersfoot,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.77
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
605213,Milford Street Saundersfoot,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.52
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
605213,Milford Street Saundersfoot,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.93
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.51
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
605213,Milford Street Saundersfoot,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.74
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.17
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
605213,Milford Street Saundersfoot,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.95
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.59
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.33
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
605213,Milford Street Saundersfoot,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.72
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.37
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
605213,Milford Street Saundersfoot,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.5
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.74
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
605213,Milford Street Saundersfoot,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.43
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
605213,Milford Street Saundersfoot,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.23
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.08
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
605213,Milford Street Saundersfoot,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.39
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.98
