Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
605213,Milford Street Saundersfoot,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
605213,Milford Street Saundersfoot,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.59
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
605213,Milford Street Saundersfoot,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.35
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,34.6
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.9
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
605213,Milford Street Saundersfoot,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,34.7
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.12
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.49
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
605213,Milford Street Saundersfoot,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.46
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.98
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.19
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
605213,Milford Street Saundersfoot,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.2
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.76
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
605213,Milford Street Saundersfoot,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.78
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.05
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
605213,Milford Street Saundersfoot,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.85
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.43
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.04
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
605213,Milford Street Saundersfoot,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.05
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.8
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.32
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
605213,Milford Street Saundersfoot,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.97
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.04
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
