Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
605213,Milford Street Saundersfoot,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.49
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.43
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.35
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.98
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
605213,Milford Street Saundersfoot,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.27
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.55
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.93
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.31
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
605213,Milford Street Saundersfoot,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.56
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.23
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.8
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.3
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
605213,Milford Street Saundersfoot,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.95
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.82
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.62
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
605213,Milford Street Saundersfoot,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.66
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.56
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
605213,Milford Street Saundersfoot,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.05
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.43
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.35
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.1
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
605213,Milford Street Saundersfoot,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.08
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.55
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
605213,Milford Street Saundersfoot,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,35.5
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.72
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.2
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.23
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
605213,Milford Street Saundersfoot,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.77
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.4
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,35.5
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.56
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.59
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
605213,Milford Street Saundersfoot,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.91
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,35.5
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.22
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.62
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.51
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
