Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,35.5
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.46
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
605213,Milford Street Saundersfoot,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.29
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,35.5
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.69
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.92
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.17
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.23
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
605213,Milford Street Saundersfoot,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.29
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.27
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.92
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.85
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.02
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
605213,Milford Street Saundersfoot,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.73
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.16
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.24
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.16
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
605213,Milford Street Saundersfoot,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.44
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.49
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.51
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.74
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.67
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.83
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.21
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.02
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.89
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
605213,Milford Street Saundersfoot,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.16
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.0
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.67
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.48
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
605213,Milford Street Saundersfoot,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.4
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.44
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.77
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.8
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.28
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.73
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.64
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
605213,Milford Street Saundersfoot,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.29
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.85
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.4
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.55
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.26
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.5
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.89
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
605213,Milford Street Saundersfoot,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.51
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.7
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.61
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.8
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
605213,Milford Street Saundersfoot,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.64
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.1
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.13
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.35
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.9
605213,Milford Street Saundersfoot,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
