Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.52
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.28
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.19
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
605213,Milford Street Saundersfoot,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.24
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.13
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.24
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
605213,Milford Street Saundersfoot,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.02
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.6
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,63.68
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.13
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
605213,Milford Street Saundersfoot,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.3
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.6
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,65.03
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.55
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
605213,Milford Street Saundersfoot,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.62
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,34.7
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.95
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.14
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.77
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,148.9
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
605213,Milford Street Saundersfoot,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.93
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,34.6
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.43
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.2
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.83
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.97
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
605213,Milford Street Saundersfoot,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,54.29
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
605213,Milford Street Saundersfoot,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.64
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.91
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.19
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
605213,Milford Street Saundersfoot,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.27
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.84
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
605213,Milford Street Saundersfoot,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.21
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.59
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.7
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.3
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.82
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.13
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
605213,Milford Street Saundersfoot,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
