Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.28
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,65.14
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
605213,Milford Street Saundersfoot,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.71
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.77
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.4
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.21
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.9
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
605213,Milford Street Saundersfoot,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.19
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.0
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.9
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.04
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.87
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.88
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,156.1
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
605213,Milford Street Saundersfoot,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.43
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.34
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,62.48
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
605213,Milford Street Saundersfoot,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.48
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.9
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.4
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.64
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.57
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.45
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
605213,Milford Street Saundersfoot,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.01
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.22
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.9
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.69
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.4
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.32
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,79.9
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,187.8
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
605213,Milford Street Saundersfoot,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.85
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.82
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.1
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.79
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,69.85
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.93
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
605213,Milford Street Saundersfoot,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.07
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.66
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.77
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,64.61
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
605213,Milford Street Saundersfoot,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.32
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.2
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.38
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,70.41
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,163.9
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
605213,Milford Street Saundersfoot,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.56
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.76
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,75.36
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.61
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
605213,Milford Street Saundersfoot,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
