Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.98
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.03
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,164.5
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
605213,Milford Street Saundersfoot,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.74
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.39
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.47
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.53
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
605213,Milford Street Saundersfoot,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.99
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.98
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.2
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.08
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
605213,Milford Street Saundersfoot,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.79
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.22
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.46
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.08
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.19
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,154.4
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
605213,Milford Street Saundersfoot,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.83
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.57
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.55
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.73
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.4
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
605213,Milford Street Saundersfoot,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.77
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.02
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.31
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.6
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
605213,Milford Street Saundersfoot,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.24
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.85
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.94
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.3
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.38
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,67.6
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,151.4
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
605213,Milford Street Saundersfoot,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.05
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.57
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.6
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.85
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.91
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
605213,Milford Street Saundersfoot,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.78
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.86
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.9
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.34
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
605213,Milford Street Saundersfoot,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.57
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.27
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,68.76
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,165.7
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
605213,Milford Street Saundersfoot,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
