Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.27
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.09
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,69.26
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.52
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,161.7
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
605213,Milford Street Saundersfoot,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.17
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.77
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.94
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
605213,Milford Street Saundersfoot,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.85
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.53
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.86
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.16
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
605213,Milford Street Saundersfoot,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.32
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
605213,Milford Street Saundersfoot,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.77
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.43
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.35
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.86
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.81
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.83
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,164.9
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
605213,Milford Street Saundersfoot,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.19
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.01
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,28.9
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.9
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.47
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.31
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.19
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.21
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
605213,Milford Street Saundersfoot,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.81
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.0
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,28.8
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.48
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.85
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,75.09
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.79
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,166.7
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.8
605213,Milford Street Saundersfoot,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.24
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.7
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,28.7
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.29
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.24
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
605213,Milford Street Saundersfoot,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.68
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.4
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.15
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,28.6
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.18
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,64.29
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,168.7
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
605213,Milford Street Saundersfoot,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.18
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.12
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,135.6
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
605213,Milford Street Saundersfoot,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
