Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.76
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,59.96
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
605213,Milford Street Saundersfoot,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.32
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.18
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
605213,Milford Street Saundersfoot,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.61
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.68
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.8
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,169.2
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
605213,Milford Street Saundersfoot,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.18
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.62
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.76
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
605213,Milford Street Saundersfoot,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.15
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.42
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.33
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.47
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,171.9
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
605213,Milford Street Saundersfoot,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.44
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.61
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
605213,Milford Street Saundersfoot,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.02
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.21
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.02
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
605213,Milford Street Saundersfoot,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.7
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.14
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.29
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
605213,Milford Street Saundersfoot,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.92
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.66
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
605213,Milford Street Saundersfoot,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.59
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.47
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.27
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
605213,Milford Street Saundersfoot,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
