Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.48
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.3
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.06
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
605213,Milford Street Saundersfoot,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.92
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.14
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,28.4
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.02
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.71
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
605213,Milford Street Saundersfoot,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.83
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.28
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.7
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
605213,Milford Street Saundersfoot,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
605213,Milford Street Saundersfoot,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.37
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.03
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.79
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
605213,Milford Street Saundersfoot,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.32
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.4
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,28.6
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.06
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.09
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
605213,Milford Street Saundersfoot,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.82
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.25
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,28.6
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.37
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
605213,Milford Street Saundersfoot,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.94
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.93
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.1
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,28.7
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.06
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.56
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
605213,Milford Street Saundersfoot,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.03
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.67
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.5
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,28.8
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.83
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,57.66
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
605213,Milford Street Saundersfoot,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,28.9
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.03
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
605213,Milford Street Saundersfoot,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
