Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,28.9
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.52
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
605213,Milford Street Saundersfoot,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
605213,Milford Street Saundersfoot,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
605213,Milford Street Saundersfoot,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,29.2
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
605213,Milford Street Saundersfoot,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
605213,Milford Street Saundersfoot,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.54
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
605213,Milford Street Saundersfoot,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.08
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
605213,Milford Street Saundersfoot,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
605213,Milford Street Saundersfoot,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.47
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
605213,Milford Street Saundersfoot,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
605213,Milford Street Saundersfoot,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
