Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
605213,Milford Street Saundersfoot,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.92
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
605213,Milford Street Saundersfoot,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.65
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
605213,Milford Street Saundersfoot,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
605213,Milford Street Saundersfoot,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.57
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
605213,Milford Street Saundersfoot,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.24
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
605213,Milford Street Saundersfoot,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
605213,Milford Street Saundersfoot,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.56
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
605213,Milford Street Saundersfoot,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.63
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
605213,Milford Street Saundersfoot,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.96
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
605213,Milford Street Saundersfoot,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
