Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.27
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
605213,Milford Street Saundersfoot,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
605213,Milford Street Saundersfoot,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
605213,Milford Street Saundersfoot,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.48
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.37
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
605213,Milford Street Saundersfoot,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.03
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
605213,Milford Street Saundersfoot,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
605213,Milford Street Saundersfoot,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.09
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
605213,Milford Street Saundersfoot,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
605213,Milford Street Saundersfoot,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.99
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
605213,Milford Street Saundersfoot,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.34
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.25
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
605213,Milford Street Saundersfoot,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
