Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.14
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
605213,Milford Street Saundersfoot,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.5
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
605213,Milford Street Saundersfoot,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.68
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
605213,Milford Street Saundersfoot,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.02
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
605213,Milford Street Saundersfoot,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.94
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
605213,Milford Street Saundersfoot,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.32
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.7
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
605213,Milford Street Saundersfoot,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.45
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
605213,Milford Street Saundersfoot,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
605213,Milford Street Saundersfoot,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.43
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
605213,Milford Street Saundersfoot,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
605213,Milford Street Saundersfoot,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
