Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.48
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
605213,Milford Street Saundersfoot,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.24
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.36
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
605213,Milford Street Saundersfoot,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.72
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.19
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
605213,Milford Street Saundersfoot,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.13
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
605213,Milford Street Saundersfoot,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
605213,Milford Street Saundersfoot,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.28
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
605213,Milford Street Saundersfoot,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.64
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.8
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
605213,Milford Street Saundersfoot,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.14
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.36
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
605213,Milford Street Saundersfoot,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.87
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
605213,Milford Street Saundersfoot,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.42
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.69
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.64
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
605213,Milford Street Saundersfoot,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.04
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
