Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.26
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
605213,Milford Street Saundersfoot,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.76
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.55
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.69
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
605213,Milford Street Saundersfoot,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.42
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.44
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
605213,Milford Street Saundersfoot,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.09
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
605213,Milford Street Saundersfoot,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.15
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,34.6
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.7
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
605213,Milford Street Saundersfoot,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.12
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.87
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
605213,Milford Street Saundersfoot,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.42
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.15
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
605213,Milford Street Saundersfoot,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.25
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.45
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.71
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
605213,Milford Street Saundersfoot,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.9
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.73
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.13
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.22
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
605213,Milford Street Saundersfoot,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.14
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.76
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
605213,Milford Street Saundersfoot,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
