Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.17
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.78
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.42
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.71
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
605213,Milford Street Saundersfoot,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.49
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.99
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
605213,Milford Street Saundersfoot,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.57
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.77
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.72
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.54
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.57
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
605213,Milford Street Saundersfoot,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,35.5
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.68
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.36
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
605213,Milford Street Saundersfoot,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.59
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,35.5
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.19
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.34
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.83
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
605213,Milford Street Saundersfoot,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.55
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.1
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,35.6
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.38
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.4
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.78
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
605213,Milford Street Saundersfoot,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,35.6
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.08
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.28
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.46
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
605213,Milford Street Saundersfoot,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,35.6
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.48
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.38
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
605213,Milford Street Saundersfoot,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,35.7
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.15
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.73
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.16
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
605213,Milford Street Saundersfoot,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.31
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.14
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,35.7
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.64
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.51
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
605213,Milford Street Saundersfoot,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
