Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,35.7
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.78
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.04
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.19
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
605213,Milford Street Saundersfoot,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.22
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.85
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.34
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.42
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
605213,Milford Street Saundersfoot,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.99
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.86
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.51
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.88
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
605213,Milford Street Saundersfoot,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.76
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.98
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.38
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.17
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.76
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
605213,Milford Street Saundersfoot,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.21
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.57
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.72
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.39
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.46
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.52
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
605213,Milford Street Saundersfoot,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.92
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.82
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
605213,Milford Street Saundersfoot,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.48
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.03
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.24
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.85
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
605213,Milford Street Saundersfoot,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.79
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.56
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,36.0
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.09
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.74
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.47
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
605213,Milford Street Saundersfoot,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.98
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.35
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,36.0
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.82
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.39
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
605213,Milford Street Saundersfoot,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.78
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.87
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.08
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.3
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,36.1
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.74
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.85
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.49
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,149.8
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
605213,Milford Street Saundersfoot,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.71
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.83
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.91
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.08
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.22
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
