Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.5
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,36.1
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.1
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.93
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.36
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.82
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.91
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
605213,Milford Street Saundersfoot,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.59
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.73
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.74
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.39
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.49
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.0
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,36.0
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.5
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.97
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.23
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,68.54
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
605213,Milford Street Saundersfoot,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.68
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.97
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.3
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.78
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,63.23
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.57
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
605213,Milford Street Saundersfoot,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.24
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.51
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.51
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.1
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.66
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.67
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
605213,Milford Street Saundersfoot,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.59
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.29
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.71
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.22
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.17
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.84
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.1
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.95
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.03
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
605213,Milford Street Saundersfoot,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.97
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.67
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.17
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.3
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.34
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.17
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.33
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
605213,Milford Street Saundersfoot,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.13
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.63
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.16
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.51
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.32
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
605213,Milford Street Saundersfoot,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.41
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.79
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,35.7
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.8
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.91
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
605213,Milford Street Saundersfoot,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.9
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.06
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.41
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.9
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,35.6
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.25
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.89
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.38
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
605213,Milford Street Saundersfoot,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.75
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.78
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.3
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.32
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,35.6
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.27
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.31
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.8
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
605213,Milford Street Saundersfoot,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.8
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.0
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
