Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,35.5
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.3
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.35
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.96
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.55
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
605213,Milford Street Saundersfoot,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.74
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.94
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.88
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.22
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.63
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.67
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.38
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
605213,Milford Street Saundersfoot,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.71
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.87
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.6
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.0
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.06
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.44
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.33
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.9
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.55
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
605213,Milford Street Saundersfoot,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.99
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.14
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.5
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.97
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.83
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.36
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
605213,Milford Street Saundersfoot,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.93
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.16
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.29
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.6
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.16
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.74
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.5
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.76
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.5
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
605213,Milford Street Saundersfoot,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.94
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.24
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,47.86
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.53
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.5
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
605213,Milford Street Saundersfoot,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.23
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.9
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,34.7
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.67
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.27
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
605213,Milford Street Saundersfoot,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.86
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.2
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,34.6
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.07
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.54
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.05
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.8
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
605213,Milford Street Saundersfoot,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.1
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.95
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.28
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.42
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.33
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.37
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.63
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
605213,Milford Street Saundersfoot,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.0
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.6
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.21
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,55.16
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.85
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
605213,Milford Street Saundersfoot,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.31
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
