Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.22
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,62.78
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.43
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
605213,Milford Street Saundersfoot,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.27
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.86
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.17
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.8
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
605213,Milford Street Saundersfoot,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.42
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.33
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.48
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.75
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.15
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.34
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
605213,Milford Street Saundersfoot,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.32
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.4
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.04
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.99
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,57.98
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
605213,Milford Street Saundersfoot,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.87
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.06
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.63
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.37
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
605213,Milford Street Saundersfoot,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.04
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.57
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.73
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.88
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.49
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.53
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
605213,Milford Street Saundersfoot,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.46
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.19
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.65
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.01
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.44
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.47
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.23
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.92
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.74
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
605213,Milford Street Saundersfoot,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.09
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.07
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.4
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.41
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.84
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
605213,Milford Street Saundersfoot,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.5
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.4
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.02
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.24
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.37
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
605213,Milford Street Saundersfoot,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.59
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.7
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.09
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.48
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.85
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.2
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
605213,Milford Street Saundersfoot,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.58
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.33
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.72
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
